Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,60.1
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.29
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.22
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.63
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.4
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
945157,Wake Way Grange Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,34.47
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.56
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,81.2
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
945157,Wake Way Grange Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.94
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,33.05
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.69
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.82
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
945157,Wake Way Grange Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.96
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,32.28
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.55
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.7
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.96
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.0
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.37
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
945157,Wake Way Grange Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.06
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,29.44
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,26.31
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.99
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.97
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.1
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.4
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.35
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
945157,Wake Way Grange Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,32.44
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,25.63
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.39
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.78
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,84.0
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,147.8
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.68
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.9
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.86
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
945157,Wake Way Grange Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.52
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,24.99
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,25.82
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.46
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.77
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.35
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,141.6
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.5
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.82
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.48
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
945157,Wake Way Grange Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.75
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,28.13
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,27.61
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.92
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.15
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.74
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.52
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,23.1
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.81
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.46
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
945157,Wake Way Grange Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.99
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,30.76
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,28.17
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.78
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.2
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.26
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,23.1
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.61
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.38
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.9
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
945157,Wake Way Grange Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.85
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,30.25
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,28.44
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
