Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.66
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.45
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.06
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.1
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.05
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.34
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.75
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
945157,Wake Way Grange Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.22
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,33.8
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.79
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.58
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.02
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.44
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.3
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.8
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.9
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.93
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.77
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
945157,Wake Way Grange Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.26
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,35.54
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,29.62
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,145.5
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.86
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,75.5
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.62
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.79
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.2
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.8
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.12
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.24
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
945157,Wake Way Grange Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,26.4
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,31.77
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.45
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.97
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.3
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.7
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,132.3
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.66
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.93
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.68
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
945157,Wake Way Grange Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.02
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,38.32
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.92
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.2
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.38
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.28
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.65
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.26
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,151.0
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.6
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.49
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.78
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
945157,Wake Way Grange Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,23.67
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,28.92
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.37
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.91
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.51
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.52
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.18
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.1
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,151.4
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.33
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.72
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.42
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
945157,Wake Way Grange Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.93
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,29.57
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.21
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.58
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.97
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.33
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.62
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.13
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,153.2
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.6
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.74
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.96
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.29
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
945157,Wake Way Grange Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.62
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,28.06
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.42
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.44
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.03
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.31
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.24
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,142.5
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.76
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.78
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.08
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
945157,Wake Way Grange Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.53
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,27.24
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.5
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.79
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,77.7
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.4
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.09
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.67
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.6
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,149.0
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.85
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.59
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.93
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
945157,Wake Way Grange Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.42
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,30.22
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.63
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.1
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.53
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
