Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.63
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.24
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,65.8
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,142.9
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.69
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.37
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
945157,Wake Way Grange Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.51
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,31.46
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.19
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.56
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.71
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.16
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.58
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.0
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.6
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,141.0
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.72
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.57
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.32
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
945157,Wake Way Grange Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.77
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,30.63
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.94
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.65
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.82
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.19
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.62
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,154.6
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.0
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,161.5
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.91
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.17
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.23
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
945157,Wake Way Grange Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,29.38
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.94
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.8
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.9
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.52
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.8
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,42.25
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.54
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.14
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,175.6
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,158.5
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.43
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.64
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.9
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
945157,Wake Way Grange Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.88
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,29.07
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.6
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.36
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.15
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.43
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,79.1
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.9
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,175.2
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.13
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.5
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.09
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
945157,Wake Way Grange Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.45
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.5
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.5
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.39
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.96
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.82
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,42.9
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,90.5
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,176.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,175.7
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.53
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.75
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.79
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
945157,Wake Way Grange Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.97
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,31.69
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.3
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.7
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.64
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.66
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.44
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.53
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,156.9
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,171.6
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.0
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.19
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.54
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.47
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
945157,Wake Way Grange Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.86
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.45
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.63
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.62
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.76
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.94
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.4
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,173.7
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,21.9
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.92
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.13
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.07
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
945157,Wake Way Grange Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.53
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.23
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.43
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.07
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.29
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.76
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.44
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.4
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,163.9
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.7
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.45
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.27
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.04
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
945157,Wake Way Grange Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.16
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,28.25
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.65
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,48.1
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.92
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.97
