Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.33
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,166.2
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.1
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,155.3
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.5
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.53
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.41
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.32
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
945157,Wake Way Grange Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.7
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.81
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.02
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.89
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.69
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.33
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,159.2
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.4
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.36
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.05
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
945157,Wake Way Grange Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.14
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.19
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.35
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.3
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.53
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.8
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.72
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.2
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.75
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.5
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.3
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,157.6
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,21.1
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.17
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.1
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.92
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
945157,Wake Way Grange Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.43
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.22
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,36.55
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,66.5
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.76
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.86
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.33
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.64
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.9
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.8
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,168.9
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.0
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.63
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.61
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.33
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
945157,Wake Way Grange Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,31.9
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.01
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,31.11
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.57
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,80.6
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.83
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.54
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.91
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.93
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.3
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,173.9
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.18
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.84
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.9
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
945157,Wake Way Grange Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.75
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,27.22
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.05
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.56
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.5
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,68.7
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.2
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.89
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.43
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,42.37
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,175.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.58
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.46
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.94
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
945157,Wake Way Grange Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.92
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,31.33
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.89
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.91
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.5
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.32
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.16
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.26
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.5
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,156.4
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,186.2
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.57
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.78
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
945157,Wake Way Grange Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,25.58
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.39
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.66
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.14
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.16
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,41.36
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.15
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,167.8
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,185.5
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.2
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.88
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.36
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.26
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
945157,Wake Way Grange Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,28.99
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.69
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.56
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.28
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.12
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.39
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,145.8
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,153.5
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.01
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.24
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.03
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
945157,Wake Way Grange Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,32.17
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,27.93
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.63
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,134.5
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.53
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.23
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.4
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.11
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,140.6
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.5
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.3
