Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.5
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.31
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.88
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.03
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
945157,Wake Way Grange Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,34.55
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,29.65
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.37
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,142.7
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.86
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.3
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.07
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.58
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.95
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,68.9
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.3
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.9
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.58
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.7
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.41
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
945157,Wake Way Grange Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,35.31
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.77
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.5
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,145.2
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.18
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.12
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.11
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.2
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.8
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.65
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.35
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.97
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
945157,Wake Way Grange Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.32
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.59
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,22.58
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.4
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.98
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.57
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.74
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.69
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.2
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.8
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.18
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.7
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.54
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
945157,Wake Way Grange Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,25.7
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,24.03
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.28
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.72
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.74
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.22
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.7
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.35
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.6
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.03
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.25
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.58
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
945157,Wake Way Grange Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.45
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.99
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.78
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.91
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.97
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.24
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.32
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.98
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.1
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.4
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.7
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.3
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.7
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.88
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.22
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
945157,Wake Way Grange Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,22.44
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.55
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.89
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.9
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.02
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.92
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.05
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.58
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.3
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.82
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
945157,Wake Way Grange Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.88
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,29.16
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,26.53
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.86
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.91
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.74
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.82
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.5
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.5
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.14
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
945157,Wake Way Grange Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.24
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,23.57
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.88
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.99
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.26
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.27
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.63
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.5
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.71
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
945157,Wake Way Grange Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,20.88
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.16
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,26.86
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.99
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.6
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.15
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.06
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.47
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.0
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.4
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
