Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.46
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.91
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
945157,Wake Way Grange Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,19.39
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.24
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.99
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.51
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.94
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.34
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.62
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.3
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.38
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.92
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
945157,Wake Way Grange Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.37
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,20.42
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,22.69
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.51
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.12
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.6
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.98
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.27
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.6
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.7
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.8
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.2
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.72
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
945157,Wake Way Grange Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.35
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,24.6
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.09
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.77
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.43
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.46
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.65
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.1
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.1
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.16
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
945157,Wake Way Grange Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.35
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.09
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,28.42
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.37
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.92
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.16
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.67
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.64
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.32
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
945157,Wake Way Grange Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.03
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,28.14
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,23.95
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.61
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.5
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.49
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.32
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.5
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.4
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.3
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
945157,Wake Way Grange Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.62
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.07
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.12
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.29
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.64
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.69
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.36
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.54
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.9
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.11
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.04
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
945157,Wake Way Grange Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.29
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,30.34
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,69.7
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.87
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.92
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.2
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.66
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.71
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
945157,Wake Way Grange Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,18.73
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.12
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.22
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.7
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.36
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.34
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.73
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,69.5
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,145.2
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.2
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.08
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.56
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
945157,Wake Way Grange Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.45
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.82
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.53
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.97
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.58
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.25
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.76
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.29
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.4
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.6
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.7
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
