Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.83
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.27
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.93
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
945157,Wake Way Grange Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.44
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.33
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,24.8
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.51
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.1
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.62
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.34
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.17
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.6
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.9
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.5
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.61
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.32
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
945157,Wake Way Grange Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.96
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.47
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.86
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.71
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.23
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.59
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.01
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.8
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.29
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
945157,Wake Way Grange Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.93
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.19
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,22.29
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,60.3
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.89
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.2
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.8
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.3
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
945157,Wake Way Grange Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.5
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.23
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,61.3
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.29
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.79
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.94
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.66
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.6
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.3
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.84
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.42
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.26
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
945157,Wake Way Grange Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,18.34
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.27
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.26
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.92
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,110.4
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,199.3
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.96
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.67
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
945157,Wake Way Grange Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.24
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.19
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.84
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.87
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,77.0
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.05
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.5
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.9
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.1
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.34
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.51
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.65
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
945157,Wake Way Grange Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.93
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.68
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.95
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,69.1
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.39
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.78
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.0
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.8
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.41
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
945157,Wake Way Grange Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.77
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.7
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.92
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.74
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.48
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.63
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.45
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,150.1
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.94
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.1
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
945157,Wake Way Grange Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.57
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.61
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.08
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.75
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.12
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.26
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.1
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.49
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.32
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
