Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
945157,Wake Way Grange Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,22.18
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.54
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.8
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.47
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.88
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.98
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.39
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.68
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.49
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
945157,Wake Way Grange Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.64
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.08
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.13
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.33
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.58
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.3
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.8
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.42
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
945157,Wake Way Grange Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.46
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.6
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,62.7
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.22
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.51
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.64
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.18
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.4
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.49
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.07
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
945157,Wake Way Grange Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.64
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.87
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.65
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.23
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.3
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.46
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
945157,Wake Way Grange Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.75
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.2
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,21.16
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,21.07
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.22
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.95
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.42
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.45
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.5
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
945157,Wake Way Grange Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,22.82
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,19.52
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.29
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.11
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.53
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.34
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.77
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.4
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.7
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.25
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
945157,Wake Way Grange Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.5
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.84
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,25.39
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.46
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.33
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.24
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.84
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
945157,Wake Way Grange Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.55
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.48
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.86
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.52
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.36
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.8
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
945157,Wake Way Grange Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.33
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.53
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.83
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.07
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.15
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.9
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,17.0
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.59
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.36
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
945157,Wake Way Grange Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
