Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.29
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.82
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.25
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.42
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.02
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.26
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.62
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.65
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.53
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.7
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.2
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,17.0
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.48
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.79
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.09
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
945157,Wake Way Grange Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.08
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.15
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.43
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.47
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.73
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.22
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.9
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.51
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
945157,Wake Way Grange Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.64
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.81
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.64
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.2
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.4
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.8
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.21
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.05
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
945157,Wake Way Grange Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.81
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.8
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.1
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.7
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.08
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.6
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.7
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.93
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
945157,Wake Way Grange Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.38
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.59
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.11
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.95
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.73
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.31
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,153.1
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.6
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.68
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.38
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.6
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
945157,Wake Way Grange Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,24.15
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,32.37
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.91
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.08
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.85
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.42
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.62
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.4
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.77
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.01
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
945157,Wake Way Grange Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,23.41
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,30.05
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,24.93
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.38
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.77
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.44
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.3
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.6
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.9
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.84
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
945157,Wake Way Grange Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,22.64
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,23.05
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.96
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.1
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.64
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.94
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.06
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.2
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
945157,Wake Way Grange Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.61
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.5
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.83
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.52
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,60.0
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.1
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.33
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
945157,Wake Way Grange Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,22.5
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.77
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
