Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.48
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.41
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.52
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.61
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
945157,Wake Way Grange Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.09
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.9
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.76
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.22
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.17
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.91
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
945157,Wake Way Grange Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,23.75
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.04
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.4
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.71
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.49
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.79
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.4
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
945157,Wake Way Grange Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.51
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.39
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.4
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.45
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.6
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.7
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.4
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
945157,Wake Way Grange Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.63
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.24
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.82
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.47
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.87
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.27
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
945157,Wake Way Grange Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.69
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.38
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.93
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.7
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,71.3
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.06
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
945157,Wake Way Grange Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.92
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,20.02
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.44
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.79
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,15.6
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
945157,Wake Way Grange Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.53
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.74
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.57
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
945157,Wake Way Grange Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.79
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.07
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.11
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.97
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.7
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
945157,Wake Way Grange Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.18
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
