Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.26
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.1
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
945157,Wake Way Grange Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.32
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.24
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.76
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.1
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
945157,Wake Way Grange Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.9
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.03
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.2
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
945157,Wake Way Grange Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.3
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
945157,Wake Way Grange Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,3.5
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.0
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
945157,Wake Way Grange Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.4
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
945157,Wake Way Grange Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,19.07
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.65
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.5
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
945157,Wake Way Grange Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.5
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.92
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.6
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
945157,Wake Way Grange Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,3.1
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.6
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
945157,Wake Way Grange Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
