Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.7
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
945157,Wake Way Grange Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.82
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.9
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
945157,Wake Way Grange Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,17.87
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.0
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
945157,Wake Way Grange Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,18.37
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.1
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
945157,Wake Way Grange Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,18.23
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.3
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
945157,Wake Way Grange Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.91
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,15.32
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.96
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.02
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.0
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
945157,Wake Way Grange Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.96
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.4
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
945157,Wake Way Grange Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,14.89
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.5
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
945157,Wake Way Grange Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,14.54
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.46
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.6
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
945157,Wake Way Grange Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.41
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.98
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
945157,Wake Way Grange Park,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
