Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.6
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
945157,Wake Way Grange Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,21.67
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.42
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.7
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
945157,Wake Way Grange Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.17
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.45
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
945157,Wake Way Grange Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.82
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.98
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.83
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
945157,Wake Way Grange Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,16.31
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.1
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
945157,Wake Way Grange Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.9
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,3.1
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.53
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.2
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
945157,Wake Way Grange Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.4
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
945157,Wake Way Grange Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.82
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,15.86
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.36
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.5
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
945157,Wake Way Grange Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.99
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,14.66
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.85
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.22
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.59
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,63.3
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.6
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
945157,Wake Way Grange Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.48
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
