Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
945157,Wake Way Grange Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.96
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.09
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.24
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.9
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
945157,Wake Way Grange Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.67
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.29
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.13
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,3.8
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.35
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.18
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,20.1
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
945157,Wake Way Grange Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,17.09
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
945157,Wake Way Grange Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.02
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.81
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,3.5
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.42
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.5
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
945157,Wake Way Grange Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
945157,Wake Way Grange Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.68
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.03
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.67
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
945157,Wake Way Grange Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.88
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.02
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,21.0
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
945157,Wake Way Grange Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.4
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.47
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.51
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.39
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,23.6
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
945157,Wake Way Grange Park,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.06
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.94
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,23.7
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
