Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
945157,Wake Way Grange Park,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.85
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,66.1
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,23.9
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.48
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
945157,Wake Way Grange Park,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.51
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.02
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,24.1
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
945157,Wake Way Grange Park,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.9
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.11
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,24.2
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
945157,Wake Way Grange Park,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.32
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.37
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.11
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,65.8
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.05
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,24.3
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.01
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
945157,Wake Way Grange Park,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.41
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.63
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.9
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.14
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,24.5
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
945157,Wake Way Grange Park,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,16.01
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.79
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.74
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.42
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,24.6
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
945157,Wake Way Grange Park,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.39
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.69
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,24.8
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
945157,Wake Way Grange Park,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.46
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,26.04
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.73
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,25.0
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
945157,Wake Way Grange Park,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.91
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.83
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,29.45
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,69.9
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.52
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,25.1
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
