Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.7
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
945157,Wake Way Grange Park,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,28.06
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.69
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.96
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,25.2
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.88
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.72
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
945157,Wake Way Grange Park,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.22
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.34
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.11
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.84
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,25.3
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.09
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
945157,Wake Way Grange Park,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.27
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.11
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.85
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,30.46
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.01
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.53
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.68
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,25.5
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.2
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
945157,Wake Way Grange Park,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.52
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.38
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,30.95
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.58
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,25.6
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.6
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.12
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
945157,Wake Way Grange Park,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.08
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.04
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,34.72
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,87.5
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.73
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.56
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.1
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,25.7
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.35
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
945157,Wake Way Grange Park,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.94
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.57
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,35.49
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.14
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.73
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.17
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,25.9
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.76
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.75
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
945157,Wake Way Grange Park,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.57
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.42
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,28.9
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.42
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.92
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.0
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,132.4
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,25.9
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.49
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.72
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.7
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
945157,Wake Way Grange Park,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.43
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.45
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.86
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.81
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.69
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.43
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,147.3
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,26.0
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.11
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.03
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.33
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
945157,Wake Way Grange Park,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.96
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.72
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,30.47
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.67
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.61
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.8
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,155.2
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.22
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.6
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
945157,Wake Way Grange Park,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
