Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.82
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.54
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,35.68
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.8
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.6
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.72
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,155.9
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.71
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.65
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
945157,Wake Way Grange Park,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.98
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.55
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,34.97
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.88
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.1
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.65
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.1
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.6
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.55
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.05
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
945157,Wake Way Grange Park,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.86
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.96
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.98
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.09
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.38
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.26
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.63
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,153.5
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.3
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.6
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.22
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
945157,Wake Way Grange Park,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.3
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,36.19
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.71
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.2
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.64
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.1
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,166.5
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.88
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.01
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
945157,Wake Way Grange Park,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.66
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.07
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,39.1
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,82.3
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,163.5
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,42.64
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.58
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.62
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,176.7
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,176.9
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.72
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.12
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.87
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
945157,Wake Way Grange Park,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,27.42
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.58
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,32.21
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.81
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.98
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.12
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.5
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.5
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,170.3
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,26.2
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.53
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.27
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.29
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
945157,Wake Way Grange Park,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,27.35
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.67
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.31
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.47
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.42
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.54
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,170.1
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.04
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.6
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.91
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
945157,Wake Way Grange Park,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,26.72
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.48
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.5
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.12
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.82
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.28
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.67
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.7
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.2
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,170.7
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.19
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.97
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
945157,Wake Way Grange Park,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.03
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,25.34
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.63
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.81
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.29
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,47.15
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,75.5
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,160.2
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.2
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,193.5
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,26.0
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.45
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.67
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.41
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
945157,Wake Way Grange Park,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,24.29
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,27.6
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
