Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.14
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.26
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.99
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,48.33
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,175.3
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,199.1
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,25.4
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.57
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.15
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.73
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
945157,Wake Way Grange Park,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.69
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.29
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.24
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.19
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,97.2
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,160.4
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.46
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.31
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,46.77
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,180.0
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.9
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,192.2
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,25.4
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.41
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.24
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.87
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
945157,Wake Way Grange Park,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,27.4
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,34.06
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.17
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.08
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.5
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.91
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,170.6
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.9
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,173.3
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,25.6
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.66
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.95
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.89
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
945157,Wake Way Grange Park,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,29.22
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.52
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.44
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.5
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,51.66
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.49
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.94
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,95.7
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,212.5
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.7
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,156.5
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,25.0
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.38
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.82
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.25
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
945157,Wake Way Grange Park,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.12
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.95
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.54
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.6
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,66.3
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.48
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,41.1
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.46
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,168.5
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,163.5
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,25.2
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.71
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.97
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.12
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
945157,Wake Way Grange Park,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.79
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,32.13
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.49
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.0
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,151.9
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.97
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.29
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.17
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,74.8
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,185.6
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,173.2
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.5
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,24.6
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.36
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.81
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.27
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
945157,Wake Way Grange Park,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.26
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.07
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.53
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.69
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,158.7
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.38
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.01
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.1
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.5
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,166.9
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,24.6
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.34
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.16
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.05
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
945157,Wake Way Grange Park,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.86
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,34.4
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.92
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,142.1
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.14
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,52.46
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.07
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.43
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,87.4
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,217.5
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,156.7
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,172.2
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,24.6
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.14
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.88
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.41
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
945157,Wake Way Grange Park,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,27.17
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.55
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.07
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.3
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.32
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.24
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.28
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.36
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,183.9
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.2
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,174.7
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,24.3
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.55
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.39
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.69
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
945157,Wake Way Grange Park,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,32.1
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.43
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,32.66
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.2
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
