Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,50.31
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.17
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.05
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,206.8
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.9
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,165.3
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,24.1
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.48
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.26
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.24
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
945157,Wake Way Grange Park,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,25.84
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.55
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.2
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,175.2
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.94
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.56
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,37.51
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,201.7
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,155.0
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,23.9
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.97
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.58
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
945157,Wake Way Grange Park,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,31.54
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.12
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,45.78
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,104.9
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,130.8
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,190.3
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.77
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.85
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.32
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,197.7
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.3
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,154.4
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,23.7
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.82
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.41
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
945157,Wake Way Grange Park,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,35.03
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.38
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.39
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.5
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.15
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.02
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,79.9
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,187.4
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,140.3
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.59
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.71
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.17
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
945157,Wake Way Grange Park,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,32.37
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.47
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,36.66
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,79.4
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,134.2
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.52
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.89
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.69
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,92.8
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,192.4
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.6
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.36
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.22
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.39
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
945157,Wake Way Grange Park,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,30.03
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.23
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,36.49
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.3
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.7
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.6
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.14
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.68
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,86.7
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,178.6
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.7
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.92
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.28
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.02
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
945157,Wake Way Grange Park,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.34
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.06
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.23
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.92
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.33
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.96
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,90.6
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,190.4
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.7
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.2
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.1
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.58
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.35
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
945157,Wake Way Grange Park,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.71
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.14
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.17
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.99
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.19
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.01
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.09
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.6
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.81
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.46
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
945157,Wake Way Grange Park,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.03
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.53
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.67
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.51
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,185.0
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.3
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,23.1
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.21
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.83
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
945157,Wake Way Grange Park,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.61
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.4
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.53
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
