Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.3
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.07
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.06
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,93.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,174.1
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.1
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.86
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
945157,Wake Way Grange Park,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.45
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.09
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.55
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.42
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.23
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,95.1
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,168.4
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.57
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
945157,Wake Way Grange Park,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.5
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.07
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.77
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.97
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.79
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.04
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,104.9
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,177.3
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.69
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.47
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.63
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
945157,Wake Way Grange Park,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.94
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.84
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.06
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.84
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.2
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.63
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.8
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.08
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,77.2
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.6
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.44
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
945157,Wake Way Grange Park,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.3
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.05
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.8
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.1
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
945157,Wake Way Grange Park,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.36
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.76
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.27
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.21
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.76
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.29
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.4
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
945157,Wake Way Grange Park,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.11
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.88
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.93
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.71
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.67
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.9
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.78
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,141.8
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.3
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.93
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
945157,Wake Way Grange Park,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.16
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.71
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.14
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.9
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,66.8
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
945157,Wake Way Grange Park,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.93
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.31
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.14
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.29
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.97
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.37
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.2
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.8
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
945157,Wake Way Grange Park,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.2
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
