Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.48
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.45
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.29
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.88
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.45
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,62.0
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.4
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
945157,Wake Way Grange Park,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.69
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.09
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.5
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.82
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.27
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.54
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
945157,Wake Way Grange Park,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.28
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.03
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.14
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.49
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.55
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.63
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,64.5
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.0
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.4
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.7
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.14
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
945157,Wake Way Grange Park,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.94
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.57
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.38
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.44
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.2
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.03
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.4
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.74
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.86
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
945157,Wake Way Grange Park,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.48
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.36
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.38
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.39
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.14
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.47
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.9
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.85
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
945157,Wake Way Grange Park,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.51
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.18
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.77
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.43
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.08
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,72.4
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,151.8
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.9
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.86
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
945157,Wake Way Grange Park,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.27
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.64
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.09
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.19
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.56
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.12
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,150.4
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.6
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,22.1
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
945157,Wake Way Grange Park,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.11
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.45
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.66
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.07
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.8
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.95
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,102.5
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,187.0
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
945157,Wake Way Grange Park,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.16
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.46
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.38
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.15
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.21
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.41
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,87.4
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,187.0
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.2
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
945157,Wake Way Grange Park,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.85
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
