Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.05
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.49
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.78
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.65
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.77
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.1
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,152.3
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.19
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
945157,Wake Way Grange Park,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.23
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.17
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.6
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,80.7
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,162.4
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.03
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
945157,Wake Way Grange Park,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.45
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.06
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.3
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.45
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.16
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.8
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.64
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.0
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
945157,Wake Way Grange Park,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.96
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.46
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.78
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.8
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
945157,Wake Way Grange Park,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.43
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.8
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.47
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.19
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.4
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.9
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.86
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.94
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
945157,Wake Way Grange Park,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.9
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.3
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.03
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
945157,Wake Way Grange Park,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.63
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.65
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.4
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.46
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.72
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.83
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,140.9
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
945157,Wake Way Grange Park,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.19
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.27
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.33
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.07
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.9
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.29
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
945157,Wake Way Grange Park,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.11
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.63
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.76
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,60.0
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.14
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.54
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.66
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.09
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.78
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
945157,Wake Way Grange Park,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.75
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
