Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.32
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.34
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.1
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.0
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.27
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
945157,Wake Way Grange Park,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.94
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,19.35
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.95
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.82
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.52
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.6
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,21.7
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.75
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.75
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
945157,Wake Way Grange Park,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.38
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.98
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.64
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.19
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.82
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,61.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.69
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
945157,Wake Way Grange Park,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.61
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.31
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.81
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.2
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.05
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.31
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.7
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.6
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.66
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
945157,Wake Way Grange Park,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.01
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.96
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.9
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.65
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,141.9
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.08
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.38
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
945157,Wake Way Grange Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.53
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.43
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.41
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.1
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.48
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.0
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,22.2
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.23
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
945157,Wake Way Grange Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.19
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.16
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.66
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.21
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.1
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,22.2
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.86
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.58
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
945157,Wake Way Grange Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.99
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.4
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.93
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.25
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.7
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
945157,Wake Way Grange Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.45
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.5
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.15
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.05
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.21
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.7
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.2
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.07
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
945157,Wake Way Grange Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.95
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,24.05
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.04
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.26
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.67
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
