Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.62
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
945157,Wake Way Grange Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.24
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.95
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.71
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.4
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.55
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.34
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.0
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.7
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
945157,Wake Way Grange Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.44
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.47
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.35
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.94
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.96
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.35
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.2
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
945157,Wake Way Grange Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.55
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.89
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.84
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.74
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,160.7
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.02
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
945157,Wake Way Grange Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.32
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.28
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.74
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.43
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.81
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.65
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.57
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.9
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.05
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
945157,Wake Way Grange Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.45
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.38
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.28
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.76
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,68.7
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.5
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.01
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
945157,Wake Way Grange Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.01
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.56
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.11
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.14
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.51
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.72
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.3
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.6
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.93
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.76
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
945157,Wake Way Grange Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,17.89
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.76
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.18
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.88
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.7
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.62
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
945157,Wake Way Grange Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.83
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.38
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.41
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.17
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.83
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.0
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
945157,Wake Way Grange Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,21.5
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.18
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.72
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.54
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,80.3
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,153.0
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
