Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
945157,Wake Way Grange Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.22
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.08
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.41
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.99
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.11
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.05
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,62.6
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
945157,Wake Way Grange Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.87
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.26
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.6
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.14
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,56.7
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.6
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.39
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
945157,Wake Way Grange Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.52
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,19.97
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.98
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.82
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.62
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.79
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
945157,Wake Way Grange Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.27
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.85
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.49
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.65
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.69
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.3
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.01
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
945157,Wake Way Grange Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.54
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,20.05
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,23.06
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.92
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
945157,Wake Way Grange Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.43
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.42
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.86
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.1
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.31
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.47
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
945157,Wake Way Grange Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.01
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.23
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.02
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.86
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.56
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
945157,Wake Way Grange Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.95
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.25
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
945157,Wake Way Grange Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.02
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.29
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,19.29
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
