Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
945157,Wake Way Grange Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.43
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,18.08
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,22.7
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
945157,Wake Way Grange Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.52
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.57
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.98
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
945157,Wake Way Grange Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.61
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.22
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.63
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.96
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
945157,Wake Way Grange Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,23.1
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
945157,Wake Way Grange Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,23.2
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
945157,Wake Way Grange Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
945157,Wake Way Grange Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,19.1
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.3
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.05
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
945157,Wake Way Grange Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,21.03
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.8
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
945157,Wake Way Grange Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,13.67
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,24.0
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
