Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.87
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.13
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,24.1
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
945157,Wake Way Grange Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.05
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.02
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.3
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
945157,Wake Way Grange Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.48
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.18
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,24.5
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
945157,Wake Way Grange Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,14.24
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,19.1
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.6
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
945157,Wake Way Grange Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,20.82
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.7
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
945157,Wake Way Grange Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,20.31
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.8
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
945157,Wake Way Grange Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,20.7
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.9
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
945157,Wake Way Grange Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,21.81
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.9
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
945157,Wake Way Grange Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.82
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,25.0
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
945157,Wake Way Grange Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,21.12
