Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,25.1
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
945157,Wake Way Grange Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,21.46
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.9
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
945157,Wake Way Grange Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,20.36
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,25.3
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
945157,Wake Way Grange Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,20.98
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,25.3
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
945157,Wake Way Grange Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,20.79
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,25.4
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
945157,Wake Way Grange Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,22.22
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.63
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,25.5
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
945157,Wake Way Grange Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,22.61
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.57
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.6
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.6
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
945157,Wake Way Grange Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,21.57
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.57
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,100.5
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.7
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
945157,Wake Way Grange Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,23.76
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.9
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,96.0
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.8
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,25.8
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
945157,Wake Way Grange Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.08
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,24.67
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
