Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.79
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,98.9
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.9
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,25.9
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
945157,Wake Way Grange Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,22.14
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.02
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,140.0
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,25.5
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.05
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
945157,Wake Way Grange Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.11
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,96.9
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.2
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,25.6
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
945157,Wake Way Grange Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.52
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.2
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.1
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
945157,Wake Way Grange Park,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.96
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,98.8
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.1
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,26.2
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.85
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
945157,Wake Way Grange Park,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.78
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.37
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,97.3
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,141.4
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,26.3
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
945157,Wake Way Grange Park,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.98
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,102.3
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.2
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,26.4
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
945157,Wake Way Grange Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.74
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.28
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.26
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,99.5
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.9
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,26.5
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.3
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
945157,Wake Way Grange Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.69
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.92
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,100.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,152.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,26.5
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.68
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
945157,Wake Way Grange Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
