Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.62
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,86.7
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.6
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
945157,Wake Way Grange Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.05
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,60.3
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,26.7
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
945157,Wake Way Grange Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.27
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.12
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.67
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,26.4
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
945157,Wake Way Grange Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.64
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.03
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,103.7
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.3
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,26.9
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.28
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
945157,Wake Way Grange Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.58
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.29
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,136.0
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.0
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.69
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
945157,Wake Way Grange Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.82
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.25
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,22.1
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
945157,Wake Way Grange Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.56
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.07
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.0
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,22.2
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
945157,Wake Way Grange Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,27.47
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.6
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.4
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.19
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
945157,Wake Way Grange Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.95
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.74
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,22.4
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
945157,Wake Way Grange Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,23.56
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
