Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
945157,Wake Way Grange Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,21.05
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.99
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,22.7
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
945157,Wake Way Grange Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.92
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,20.75
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.32
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.8
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
945157,Wake Way Grange Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.07
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,21.12
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.02
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.6
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
945157,Wake Way Grange Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.75
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.44
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,22.79
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.24
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
945157,Wake Way Grange Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.1
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,23.44
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.1
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
945157,Wake Way Grange Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.6
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.73
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.01
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.68
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.2
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.69
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
945157,Wake Way Grange Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.8
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.49
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
945157,Wake Way Grange Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.92
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.55
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
945157,Wake Way Grange Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.02
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.28
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.94
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
