Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.36
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.13
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.08
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
945157,Wake Way Grange Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.63
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.88
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.36
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.4
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.71
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.36
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.77
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.2
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.67
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
945157,Wake Way Grange Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.61
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.15
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.08
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.48
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.11
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.07
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.7
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.6
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.95
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.26
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
945157,Wake Way Grange Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.15
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.46
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.18
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.43
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.6
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,23.2
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.57
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.98
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
945157,Wake Way Grange Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.21
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.64
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.96
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.03
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.39
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.86
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.24
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.6
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,23.7
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
945157,Wake Way Grange Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.71
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.43
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.76
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.41
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.14
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.13
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,23.8
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.63
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.81
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.93
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
945157,Wake Way Grange Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.27
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.98
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.38
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.3
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.79
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.22
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.1
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,23.8
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.95
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.25
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.35
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
945157,Wake Way Grange Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,26.07
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.51
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.5
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.24
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.4
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,23.8
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.8
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.73
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.33
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
945157,Wake Way Grange Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.29
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.14
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.18
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.24
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,23.9
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.27
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.84
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.76
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
945157,Wake Way Grange Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.92
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.78
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.72
