Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.76
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,74.4
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.9
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,23.9
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.42
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
945157,Wake Way Grange Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.81
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.47
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.5
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.14
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.26
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.2
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,24.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.88
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
945157,Wake Way Grange Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.76
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.11
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.07
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.95
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.43
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,80.4
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.1
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,24.0
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.5
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.48
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
945157,Wake Way Grange Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.76
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.75
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.08
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.52
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.72
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.1
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,23.9
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.23
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.83
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.69
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
945157,Wake Way Grange Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.43
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.53
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.96
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.2
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.77
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.82
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,95.7
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,177.1
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,23.8
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.39
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.71
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.02
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
945157,Wake Way Grange Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.98
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.93
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.11
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.04
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.86
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.23
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.73
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,169.2
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.6
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,23.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.71
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.93
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
945157,Wake Way Grange Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.23
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.3
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.39
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.57
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,49.8
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.16
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.51
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,206.3
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.6
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,23.7
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.06
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.51
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
945157,Wake Way Grange Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.26
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,27.14
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.76
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.91
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.09
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,87.5
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,174.4
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,23.6
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.87
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.81
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.49
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
945157,Wake Way Grange Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.25
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.84
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.52
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,50.38
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.75
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.03
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,104.6
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,207.9
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,23.4
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.17
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.88
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.79
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
945157,Wake Way Grange Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.71
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.97
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,33.58
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,49.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.46
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.02
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,205.9
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
