Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,153.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.87
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.88
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.8
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
945157,Wake Way Grange Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.67
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.78
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,33.42
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.7
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,52.14
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.78
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.07
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,90.6
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,216.1
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.3
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,171.1
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,23.0
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.96
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.41
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.15
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
945157,Wake Way Grange Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.97
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.34
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.15
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.3
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,54.72
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.5
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.64
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,113.1
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,228.0
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,173.5
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.24
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.38
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.61
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
945157,Wake Way Grange Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.03
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,30.63
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.97
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,77.3
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,59.65
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.01
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.9
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,131.9
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,244.0
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,172.4
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.88
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.46
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.63
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
945157,Wake Way Grange Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.63
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,32.48
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,42.87
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.4
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,176.6
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.98
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,52.65
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.86
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.02
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,215.1
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,168.5
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.33
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.8
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.9
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
945157,Wake Way Grange Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.94
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,28.01
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,37.56
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.68
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,49.72
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.01
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.42
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,94.2
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,204.9
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,136.1
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,140.0
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,22.0
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.18
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.61
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.71
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
945157,Wake Way Grange Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.84
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,27.57
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.38
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.43
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,142.9
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.46
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.21
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.63
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,191.8
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,125.2
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.4
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,21.8
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.65
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.31
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.44
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
945157,Wake Way Grange Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.36
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.97
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.68
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.03
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.94
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,74.2
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.47
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.31
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.74
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,203.9
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.6
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,21.6
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.83
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.53
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.39
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
945157,Wake Way Grange Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.52
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.35
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,32.48
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.6
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.54
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.25
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.51
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.73
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,84.9
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,171.7
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.0
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,21.4
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.64
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.94
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.79
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
945157,Wake Way Grange Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.24
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.61
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.84
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.16
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.96
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,110.0
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,196.5
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.3
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,21.3
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
