Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.19
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.92
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
945157,Wake Way Grange Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.8
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.23
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.8
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,65.3
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.73
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.61
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.82
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,107.8
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,177.4
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,174.7
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,21.2
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.84
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.1
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,94.82
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
945157,Wake Way Grange Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.05
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.03
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.31
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.35
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.22
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.68
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,90.4
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,180.5
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.4
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,21.1
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.76
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.58
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.32
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
945157,Wake Way Grange Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.07
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.56
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.3
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.95
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.75
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.98
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.46
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,21.0
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.07
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.25
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
945157,Wake Way Grange Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.74
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,29.28
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.57
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.99
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.44
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.59
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,20.9
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.39
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.2
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
945157,Wake Way Grange Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.15
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.58
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.95
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.49
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.86
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.77
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.61
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,20.9
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.43
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.67
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
945157,Wake Way Grange Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.4
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.08
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.1
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.84
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.91
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.48
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
945157,Wake Way Grange Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.01
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.26
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.77
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.9
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.81
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
945157,Wake Way Grange Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.64
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.72
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.86
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.34
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.87
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.83
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.65
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.91
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
945157,Wake Way Grange Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.2
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.04
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.68
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.25
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.31
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.9
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,20.7
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
