Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.02
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.36
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
945157,Wake Way Grange Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.9
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.42
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.7
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.64
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.11
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.5
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.37
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.24
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,63.4
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.25
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
945157,Wake Way Grange Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.23
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.54
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.35
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.12
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.12
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.02
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
945157,Wake Way Grange Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.69
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.32
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.16
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.89
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.79
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.88
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
945157,Wake Way Grange Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.13
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.02
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.41
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.82
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.35
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.46
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.06
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
945157,Wake Way Grange Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.99
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.67
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,20.4
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
945157,Wake Way Grange Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.99
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.22
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.84
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.86
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.04
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,20.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.38
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.79
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
945157,Wake Way Grange Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.06
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.25
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.04
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.22
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.99
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.03
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.95
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.49
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
945157,Wake Way Grange Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.03
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.08
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.64
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.84
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.34
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.41
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
945157,Wake Way Grange Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.28
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.55
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.33
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.4
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.04
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.23
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,19.9
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
