Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
945157,Wake Way Grange Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,22.14
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.71
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.14
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.72
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.52
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,20.2
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
945157,Wake Way Grange Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,23.35
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.06
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.85
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.74
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,20.1
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
945157,Wake Way Grange Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.12
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.91
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.25
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.7
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.53
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.63
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.54
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.67
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
945157,Wake Way Grange Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.51
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,25.05
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.66
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.19
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.68
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,66.2
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,19.8
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.6
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.3
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
945157,Wake Way Grange Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.29
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,22.33
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.3
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.79
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.88
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.4
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.15
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.51
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
945157,Wake Way Grange Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.01
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,24.39
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.2
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.89
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.2
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.8
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,19.6
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.44
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.87
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.72
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
945157,Wake Way Grange Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.08
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.31
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.56
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.03
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.08
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.59
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.19
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,55.7
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.2
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.1
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,19.5
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
945157,Wake Way Grange Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.97
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.03
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.12
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.87
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.94
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.7
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,19.4
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.15
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.63
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
945157,Wake Way Grange Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.33
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.22
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.48
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.95
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.2
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,19.3
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.4
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.49
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
945157,Wake Way Grange Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
