Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.01
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.28
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.72
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.94
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,82.7
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.9
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,164.1
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,19.2
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.45
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.64
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
945157,Wake Way Grange Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,21.83
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.45
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.65
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.03
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,37.43
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,154.6
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.34
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
945157,Wake Way Grange Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.69
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.12
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.4
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.05
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.71
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.6
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.0
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,19.1
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
945157,Wake Way Grange Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.77
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.07
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.08
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.17
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,19.1
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
945157,Wake Way Grange Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.25
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.87
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,20.24
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.98
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.47
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
945157,Wake Way Grange Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.15
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.43
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.76
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
945157,Wake Way Grange Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.97
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.89
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.38
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.87
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.32
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.11
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.85
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
945157,Wake Way Grange Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.87
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.18
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.87
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.56
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.11
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.05
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
945157,Wake Way Grange Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.86
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.51
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.61
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
945157,Wake Way Grange Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.15
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.72
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
