Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.82
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.17
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
945157,Wake Way Grange Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.59
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.99
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.64
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.99
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
945157,Wake Way Grange Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.24
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.54
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.44
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.02
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.42
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.88
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,55.3
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,18.5
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
945157,Wake Way Grange Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.1
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.99
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,25.34
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.9
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.42
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.61
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.3
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.71
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
945157,Wake Way Grange Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.42
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.21
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.65
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.4
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,18.7
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.14
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
945157,Wake Way Grange Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.65
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.87
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.07
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.94
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.3
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.8
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,18.6
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.3
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
945157,Wake Way Grange Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.84
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.39
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.94
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.48
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.16
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.43
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.9
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.5
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.52
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
945157,Wake Way Grange Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.73
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.44
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.55
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.52
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.45
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.25
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,76.7
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.9
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.49
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.26
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
945157,Wake Way Grange Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.83
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.08
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,25.56
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.49
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.57
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
945157,Wake Way Grange Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.21
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.03
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.49
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
