Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.3
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
945157,Wake Way Grange Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.41
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.13
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.44
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,66.1
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
945157,Wake Way Grange Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.5
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.82
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,18.5
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
945157,Wake Way Grange Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.58
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.26
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.48
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,18.2
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
945157,Wake Way Grange Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,18.6
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
945157,Wake Way Grange Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.7
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
945157,Wake Way Grange Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
945157,Wake Way Grange Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
945157,Wake Way Grange Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.86
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
945157,Wake Way Grange Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
