Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
945157,Wake Way Grange Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,19.1
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
945157,Wake Way Grange Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,19.2
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
945157,Wake Way Grange Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,19.3
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
945157,Wake Way Grange Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,19.4
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
945157,Wake Way Grange Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,19.6
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
945157,Wake Way Grange Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
945157,Wake Way Grange Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
945157,Wake Way Grange Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,16.4
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.8
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
945157,Wake Way Grange Park,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.63
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
