Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.9
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
945157,Wake Way Grange Park,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.42
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
945157,Wake Way Grange Park,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,15.35
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,20.1
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
945157,Wake Way Grange Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.21
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,15.37
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
945157,Wake Way Grange Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.46
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.42
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.01
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
945157,Wake Way Grange Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.62
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.02
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,20.4
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
945157,Wake Way Grange Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,20.5
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
945157,Wake Way Grange Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.27
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
945157,Wake Way Grange Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.69
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,20.7
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
945157,Wake Way Grange Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,14.64
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.4
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.93
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
