Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
945157,Wake Way Grange Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,20.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
945157,Wake Way Grange Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.25
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,21.0
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
945157,Wake Way Grange Park,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.11
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,68.9
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,21.1
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
945157,Wake Way Grange Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.03
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.15
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.55
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.2
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,21.2
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
945157,Wake Way Grange Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.05
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,75.5
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.1
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,21.3
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
945157,Wake Way Grange Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.36
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,21.1
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.69
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
945157,Wake Way Grange Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.04
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.12
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.0
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,21.6
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
945157,Wake Way Grange Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.8
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,21.7
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
945157,Wake Way Grange Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.32
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,21.9
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
