Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
945157,Wake Way Grange Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.92
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,3.8
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.27
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.1
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,22.0
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
945157,Wake Way Grange Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.23
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.1
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,92.0
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.6
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,22.1
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
945157,Wake Way Grange Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.27
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.04
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.35
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,88.5
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,138.1
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,22.2
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
945157,Wake Way Grange Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.82
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.85
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,22.3
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
945157,Wake Way Grange Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.77
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,14.18
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.87
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,79.0
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.1
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
945157,Wake Way Grange Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.15
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,80.6
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.08
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
945157,Wake Way Grange Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.95
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.21
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,22.8
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
945157,Wake Way Grange Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.74
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.42
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,95.4
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.5
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,22.9
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.77
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
945157,Wake Way Grange Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.91
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.4
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,23.1
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
