Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
945157,Wake Way Grange Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.5
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.78
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.05
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,23.2
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.05
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
945157,Wake Way Grange Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.09
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.34
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.38
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.2
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
945157,Wake Way Grange Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.75
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
945157,Wake Way Grange Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,23.22
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,26.7
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.09
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
945157,Wake Way Grange Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,23.16
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.67
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,26.9
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
945157,Wake Way Grange Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,24.22
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,27.0
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
945157,Wake Way Grange Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.82
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,25.15
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.53
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,55.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,27.1
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
945157,Wake Way Grange Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.08
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,23.86
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.57
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,27.2
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
945157,Wake Way Grange Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,23.5
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.19
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.65
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,27.0
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
945157,Wake Way Grange Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
