Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.29
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.42
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,27.6
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
945157,Wake Way Grange Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.08
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.18
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.85
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,27.7
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
945157,Wake Way Grange Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.2
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.27
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.2
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.6
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,27.8
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.18
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
945157,Wake Way Grange Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.31
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.67
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.63
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,28.0
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.1
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
945157,Wake Way Grange Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,19.33
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.18
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.38
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.1
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.86
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
945157,Wake Way Grange Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.35
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.75
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.28
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.0
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.2
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
945157,Wake Way Grange Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.43
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.64
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.36
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.3
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.31
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.42
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
945157,Wake Way Grange Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.34
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.47
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.9
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.55
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.4
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
945157,Wake Way Grange Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.98
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.06
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.22
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.13
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.87
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.03
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.4
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.4
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.17
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.87
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
945157,Wake Way Grange Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.97
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.35
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.09
