Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.36
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.88
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.43
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.1
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.5
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
945157,Wake Way Grange Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.46
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.95
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.05
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.62
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.04
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,73.9
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.8
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.6
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.58
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.49
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.76
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
945157,Wake Way Grange Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.17
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.5
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.85
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.47
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.12
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.9
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.76
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,150.3
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,28.6
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.8
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.65
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.09
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
945157,Wake Way Grange Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.43
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.84
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.2
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.74
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.93
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,156.1
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.7
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,28.6
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.48
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.6
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
945157,Wake Way Grange Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.84
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.55
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,65.5
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.05
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.11
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.31
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.8
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,28.6
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.01
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.63
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
945157,Wake Way Grange Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.91
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.65
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.87
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.31
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.55
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.99
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.49
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.25
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,75.1
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.9
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,126.9
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,28.7
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.7
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
945157,Wake Way Grange Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,24.08
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.52
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.59
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.03
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.17
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,64.8
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.84
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.91
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.06
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.4
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.3
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,28.7
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.19
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.75
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.84
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
945157,Wake Way Grange Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.82
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.6
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.09
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,74.8
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.2
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.63
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.35
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.74
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,160.8
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.1
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.6
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,28.7
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.51
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.44
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
945157,Wake Way Grange Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.31
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.15
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.91
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.37
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,70.4
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.53
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.39
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.29
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.0
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,139.9
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,28.3
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.44
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.15
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.58
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
945157,Wake Way Grange Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,27.24
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.46
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.55
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.8
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
