Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.78
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,73.7
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.67
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.74
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.28
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,169.0
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.0
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.5
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,28.5
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.78
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.54
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.62
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
945157,Wake Way Grange Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,27.86
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.26
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.04
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.47
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.95
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.88
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.65
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.1
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,135.6
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,143.9
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,28.5
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.82
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.85
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.75
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
945157,Wake Way Grange Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,27.01
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.31
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.87
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.66
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,71.3
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.5
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.1
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,171.1
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.4
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.97
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.78
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.79
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
945157,Wake Way Grange Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.88
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.08
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.37
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.05
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.97
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.92
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.52
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,78.9
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,153.5
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.1
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,175.4
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.4
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.51
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.73
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.92
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
945157,Wake Way Grange Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,30.93
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.46
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,25.15
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,59.9
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.48
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.86
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.67
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,82.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,168.9
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.4
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.75
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.04
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.29
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
945157,Wake Way Grange Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,28.42
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.14
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,26.74
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.29
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.21
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.56
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.1
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,167.2
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,28.4
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.38
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.75
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.01
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
945157,Wake Way Grange Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.68
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,29.16
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.54
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.82
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.36
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.85
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.11
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.5
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,156.3
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,28.2
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.57
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.15
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.88
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
945157,Wake Way Grange Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.8
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,32.4
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.67
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.3
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.96
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.7
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.08
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.36
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.83
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,163.6
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.2
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,153.0
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,27.6
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.08
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,93.13
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.87
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
945157,Wake Way Grange Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.56
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,35.69
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.35
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.74
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.1
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.85
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.28
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.31
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,86.4
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,201.3
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.8
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,165.8
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.9
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.37
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.06
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.71
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
945157,Wake Way Grange Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.88
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,36.64
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.8
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.0
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
