Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.58
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,71.9
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,53.34
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.31
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.94
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,80.9
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,218.9
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,177.8
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,190.0
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.6
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.59
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.92
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.42
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
945157,Wake Way Grange Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.61
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,159.5
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.1
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.66
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.7
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,48.27
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.29
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.73
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,71.6
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,199.2
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,186.0
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.0
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.2
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.52
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,112.06
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.23
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
945157,Wake Way Grange Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.05
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,41.74
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.76
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.3
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.1
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.79
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.2
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.4
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,138.6
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.49
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,51.87
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.26
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,191.9
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,213.1
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,179.9
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,27.0
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.97
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,123.69
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.23
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,508.1
945157,Wake Way Grange Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,25.42
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,34.52
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.24
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.7
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.69
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.57
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.7
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,45.28
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,47.49
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.37
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,69.7
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,186.1
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,194.3
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,174.9
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,26.7
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.73
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.05
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.2
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.6
945157,Wake Way Grange Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,29.22
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,44.45
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.66
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,76.1
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.6
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,183.2
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.69
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.47
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,142.3
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.22
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.84
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.29
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,71.3
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,170.8
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,164.5
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,183.7
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,26.4
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.58
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,117.34
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,104.4
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.6
945157,Wake Way Grange Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.3
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,42.22
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.5
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,173.8
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.47
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.62
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.79
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.8
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.9
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.42
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.49
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.92
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,184.0
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,163.0
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,174.2
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,25.8
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.47
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,115.71
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,107.21
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
945157,Wake Way Grange Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.6
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,38.53
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.08
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.2
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.1
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.19
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.8
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.86
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.89
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.83
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,188.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,183.9
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,165.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,25.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,97.22
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,116.88
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.14
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
945157,Wake Way Grange Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,26.48
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,34.35
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,30.57
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.1
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.49
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.46
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,68.9
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.0
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,53.15
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.7
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.58
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,95.1
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,218.4
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,154.5
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,143.5
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,25.4
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.6
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.91
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.67
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
945157,Wake Way Grange Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,31.64
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,34.72
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.93
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.2
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,143.9
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.3
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.15
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.14
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,85.4
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,148.7
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,143.1
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.61
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.54
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.57
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,80.8
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.4
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.9
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,25.1
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.45
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.82
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.67
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.3
945157,Wake Way Grange Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.36
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,29.14
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,41.05
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,81.2
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,170.6
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.07
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.67
