Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,101.0
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,149.9
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,143.9
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.31
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.15
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.32
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,199.4
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,134.2
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.3
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.5
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.06
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.74
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.11
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
945157,Wake Way Grange Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.27
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.46
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,41.55
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,86.0
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,171.7
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.48
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.31
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,77.7
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.8
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.63
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.14
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.7
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,95.8
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,188.0
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.6
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.76
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.41
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.62
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
945157,Wake Way Grange Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.18
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.64
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,35.44
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.39
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.62
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,83.1
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.3
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,138.7
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,52.38
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.19
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,122.5
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,215.1
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,24.3
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.85
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.07
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.29
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
945157,Wake Way Grange Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.82
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.35
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.36
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.76
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.37
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.33
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.71
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.49
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.8
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,74.3
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,165.3
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.3
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.1
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.58
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.55
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
945157,Wake Way Grange Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,28.44
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.28
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.22
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.18
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,81.4
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.13
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.88
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.91
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,158.5
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.1
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.8
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.0
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.71
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.45
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.33
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
945157,Wake Way Grange Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.92
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.87
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.79
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.1
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.35
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,85.3
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.0
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.66
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.58
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.33
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.36
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.4
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,23.8
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.63
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.49
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
945157,Wake Way Grange Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.22
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.71
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.83
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.33
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.76
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,76.1
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,158.2
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.7
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.76
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.18
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.14
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
945157,Wake Way Grange Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.68
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.86
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.03
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.45
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.21
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.13
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.45
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.91
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,167.4
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,131.7
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.6
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.71
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.42
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
945157,Wake Way Grange Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.81
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.25
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.29
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.72
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.98
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.99
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,72.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.9
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.3
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.5
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.63
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.37
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.41
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
945157,Wake Way Grange Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,22.97
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.62
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.98
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,66.5
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
