Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.67
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.36
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.09
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.35
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,159.8
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.4
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.19
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.25
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.99
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
945157,Wake Way Grange Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,22.62
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.48
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.88
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,61.5
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.7
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.71
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.42
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.04
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.0
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.5
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.6
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.3
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.55
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.91
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.81
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
945157,Wake Way Grange Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,19.81
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.65
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.69
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.47
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.67
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.1
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,151.9
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,138.9
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.6
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.2
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.51
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.29
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
945157,Wake Way Grange Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.65
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.06
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.51
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.24
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.68
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.4
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.34
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.15
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.97
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,63.7
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,150.7
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.45
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.72
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
945157,Wake Way Grange Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.22
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.35
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.95
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.42
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.34
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.41
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.4
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.16
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.13
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,55.3
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.8
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.1
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,22.6
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.7
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.5
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
945157,Wake Way Grange Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.57
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.66
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.98
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.76
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,69.9
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.25
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.84
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.11
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.38
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,180.6
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,171.9
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.3
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,22.7
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.77
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.28
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.16
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
945157,Wake Way Grange Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.71
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.97
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,30.83
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,70.2
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.34
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.73
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.66
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.3
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.55
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.9
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,144.1
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,22.5
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.95
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,95.75
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
945157,Wake Way Grange Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.69
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.08
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,26.52
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.86
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.4
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.63
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.53
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.05
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.89
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,61.7
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.2
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.2
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,21.8
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.97
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.78
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.28
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
945157,Wake Way Grange Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.48
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.18
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,26.77
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.22
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,68.7
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.0
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.68
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.84
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.35
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.22
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.6
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.8
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.4
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,21.7
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.96
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.22
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
945157,Wake Way Grange Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,25.06
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.15
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,31.05
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.87
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.85
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.71
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.91
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
