Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,156.3
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.2
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,21.8
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.02
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.09
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.82
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
945157,Wake Way Grange Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,22.02
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.78
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.56
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.88
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,71.6
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.4
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.16
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,74.1
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.7
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,21.7
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.9
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.05
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
945157,Wake Way Grange Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.44
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.82
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.91
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.61
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.0
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.41
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.65
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.4
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,21.5
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.78
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,85.92
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
945157,Wake Way Grange Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.4
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.96
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.55
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.09
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,64.7
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,133.8
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,21.4
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.95
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.62
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
945157,Wake Way Grange Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,20.67
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,23.96
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.29
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.95
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.65
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,76.3
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,21.3
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.37
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.2
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
945157,Wake Way Grange Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.44
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.49
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.79
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,115.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,181.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,21.2
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.32
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
945157,Wake Way Grange Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.51
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.11
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.1
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,42.67
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,176.0
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,20.9
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.44
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.41
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.63
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
945157,Wake Way Grange Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.32
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.79
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.86
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.03
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.64
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.07
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,94.8
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,170.0
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,20.9
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.69
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.64
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.34
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
945157,Wake Way Grange Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,18.24
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.26
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.81
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.08
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.8
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.52
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,98.4
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,183.2
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,20.7
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.13
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
945157,Wake Way Grange Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.97
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.87
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.32
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.86
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.97
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,80.2
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,166.1
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,20.6
