Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.48
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.99
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
945157,Wake Way Grange Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.09
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.95
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.5
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.21
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.92
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,147.2
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.8
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,20.4
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.76
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.31
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
945157,Wake Way Grange Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.46
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.71
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,26.62
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.45
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,160.1
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.56
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.29
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
945157,Wake Way Grange Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.83
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,27.97
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.72
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.68
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,90.3
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,164.6
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,20.2
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.48
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
945157,Wake Way Grange Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,26.06
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.73
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,23.66
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.8
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.57
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,116.7
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,193.0
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.7
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.1
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.35
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.11
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
945157,Wake Way Grange Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,19.66
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.62
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,46.46
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.51
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,120.5
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.95
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.57
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.29
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
945157,Wake Way Grange Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.42
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.84
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.71
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,128.4
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,197.8
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,19.9
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.75
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
945157,Wake Way Grange Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,27.87
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.07
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.32
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,133.6
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,195.2
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.32
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.95
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
945157,Wake Way Grange Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.82
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,30.18
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.03
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.6
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.23
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.97
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,80.5
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.7
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.6
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.04
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.9
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
945157,Wake Way Grange Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.75
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.44
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.17
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.34
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.72
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,73.1
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,151.5
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.6
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.4
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
