Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.89
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.44
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
945157,Wake Way Grange Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.02
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,24.47
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.75
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.28
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.35
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,151.0
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.3
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.4
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.68
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.88
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
945157,Wake Way Grange Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.16
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.81
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,22.79
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.66
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.83
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.91
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.25
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,61.9
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.7
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.2
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.79
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.54
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.87
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
945157,Wake Way Grange Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.28
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,26.45
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.51
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.27
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,63.0
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.65
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.49
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,157.5
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.86
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.86
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.18
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
945157,Wake Way Grange Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,19.67
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,33.69
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.85
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.2
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.23
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.91
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.18
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,112.2
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,185.9
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.3
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.01
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.2
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
945157,Wake Way Grange Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.64
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,30.97
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,22.91
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.1
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.72
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.82
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.83
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,144.2
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,18.7
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.99
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.52
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
945157,Wake Way Grange Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.93
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.98
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.39
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.74
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.8
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.4
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,18.5
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.45
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.52
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
945157,Wake Way Grange Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.7
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.21
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.68
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.53
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.24
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.01
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.6
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.7
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.14
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
945157,Wake Way Grange Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.91
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.11
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.2
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.77
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.98
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.82
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.7
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,161.9
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.2
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.04
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.12
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
945157,Wake Way Grange Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.24
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.18
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.99
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.37
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.51
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.83
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.65
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.25
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,69.9
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,151.8
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.1
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.4
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
