Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
945157,Wake Way Grange Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.88
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.94
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.94
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.87
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.56
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,127.4
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.29
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.34
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
945157,Wake Way Grange Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.43
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,19.62
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,5.6
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.41
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.8
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.88
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.9
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.13
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
945157,Wake Way Grange Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.4
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.68
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.32
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.64
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,64.1
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
945157,Wake Way Grange Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.91
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.12
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.22
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.95
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.01
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.72
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
945157,Wake Way Grange Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.53
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,21.35
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.12
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.51
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.55
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
945157,Wake Way Grange Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.33
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.66
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.87
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.92
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.64
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
945157,Wake Way Grange Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.27
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.57
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.8
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.82
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.07
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
945157,Wake Way Grange Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.9
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,18.18
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,3.7
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.68
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.51
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.2
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
945157,Wake Way Grange Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.76
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.18
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,4.0
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.44
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.92
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.5
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
945157,Wake Way Grange Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
