Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
945157,Wake Way Grange Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.21
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.98
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
945157,Wake Way Grange Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.79
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.9
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
945157,Wake Way Grange Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
945157,Wake Way Grange Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,3.1
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,18.0
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
945157,Wake Way Grange Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,59.1
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,18.1
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
945157,Wake Way Grange Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.67
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,18.1
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
945157,Wake Way Grange Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.2
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
945157,Wake Way Grange Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,16.54
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.3
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
945157,Wake Way Grange Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,16.91
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
