Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,3.2
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
945157,Wake Way Grange Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.9
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.2
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
945157,Wake Way Grange Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.39
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,2.7
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
945157,Wake Way Grange Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.6
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
945157,Wake Way Grange Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.84
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.4
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
945157,Wake Way Grange Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.42
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.8
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
945157,Wake Way Grange Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.69
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,15.5
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,3.4
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,19.0
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
945157,Wake Way Grange Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,14.66
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,19.1
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
945157,Wake Way Grange Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,17.11
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
