Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.2
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
945157,Wake Way Grange Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,17.07
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.9
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
945157,Wake Way Grange Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.83
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.4
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
945157,Wake Way Grange Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.5
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
945157,Wake Way Grange Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.57
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,19.6
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
945157,Wake Way Grange Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,16.07
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.7
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
945157,Wake Way Grange Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.8
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.8
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
945157,Wake Way Grange Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.9
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
945157,Wake Way Grange Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,15.17
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
945157,Wake Way Grange Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,15.3
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
