Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.25
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.0
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
945157,Wake Way Grange Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,15.61
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.07
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,74.6
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.1
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
945157,Wake Way Grange Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.9
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.17
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,71.5
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.3
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
945157,Wake Way Grange Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,15.94
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.18
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.29
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,73.8
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.4
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
945157,Wake Way Grange Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.86
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,77.2
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.1
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
945157,Wake Way Grange Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.17
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,15.75
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.68
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,78.4
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.2
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
945157,Wake Way Grange Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.97
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.59
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,73.9
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.7
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
945157,Wake Way Grange Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,16.99
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.47
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,81.5
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,20.8
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.72
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
945157,Wake Way Grange Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.82
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,52.8
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.55
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.16
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,75.8
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.2
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,20.9
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.52
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
945157,Wake Way Grange Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.63
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
