Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.11
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.1
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,69.8
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,20.6
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
945157,Wake Way Grange Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,16.5
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.97
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,62.8
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.35
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,78.8
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.6
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.0
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
945157,Wake Way Grange Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,18.18
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.61
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,68.4
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.1
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
945157,Wake Way Grange Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,19.73
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.37
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,72.1
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.2
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
945157,Wake Way Grange Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.63
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.16
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.91
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,75.7
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.3
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.68
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
945157,Wake Way Grange Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.68
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.09
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.37
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.74
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,70.8
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,21.4
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
945157,Wake Way Grange Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.32
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.17
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.18
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,71.0
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,21.5
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
945157,Wake Way Grange Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.76
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,71.1
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,21.6
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
945157,Wake Way Grange Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,55.8
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,61.1
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,21.8
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
945157,Wake Way Grange Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.04
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,68.5
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,21.9
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
945157,Wake Way Grange Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.63
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.2
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,22.0
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
945157,Wake Way Grange Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
